Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.97
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.04
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.06
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.01
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.69
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.39
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,30.3
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.96
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.44
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.83
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.88
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,15.06
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,23.27
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.13
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,99.2
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.59
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.14
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.4
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.76
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.11
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.52
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.97
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.23
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.9
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.15
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.49
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.52
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.02
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
110262,Severn Beach Pocket,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,17.3
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,16.67
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,12.27
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.24
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.68
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.73
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.54
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.37
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.16
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.81
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.9
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.31
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.95
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,19.17
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,17.15
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,13.02
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.34
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.75
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.93
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.35
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.79
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.33
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.48
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.87
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.1
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.1
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,30.7
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.72
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.69
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.35
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.65
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.74
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
110262,Severn Beach Pocket,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.19
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,18.37
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,15.54
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,12.18
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.1
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.34
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.3
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.01
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.92
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.24
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.71
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.35
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.64
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,30.8
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.3
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.57
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.25
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,17.6
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,16.57
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,17.18
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.64
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.16
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.67
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.68
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.53
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.58
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.63
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.8
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,30.8
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.41
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.7
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.22
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,20.78
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,17.08
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,17.29
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,90.2
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.36
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.11
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.51
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.58
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.65
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.89
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.65
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.22
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.3
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.6
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.5
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,30.9
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.44
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.99
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.25
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,17.13
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,15.63
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,17.44
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
