Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.76
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.11
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.82
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.85
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.34
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.25
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.5
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.76
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.96
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.85
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.8
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,18.29
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,16.76
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,16.44
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.86
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.43
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.49
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.8
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.7
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.69
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.94
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.58
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.14
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,31.1
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.66
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.36
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.33
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,24.04
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,19.92
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,14.51
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,105.0
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.41
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.87
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.56
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.76
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.95
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.78
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.13
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.08
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.66
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.82
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.99
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.79
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.15
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,31.2
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.82
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.64
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.93
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
110262,Severn Beach Pocket,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,24.94
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,22.44
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.36
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,107.3
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,96.1
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.78
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.43
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.07
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.49
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.3
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.63
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.27
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.75
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.71
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.74
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.74
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.71
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
110262,Severn Beach Pocket,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,21.19
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,19.03
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,13.8
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,91.5
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.1
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.25
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.19
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.6
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.07
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.4
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.57
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.34
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.82
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.9
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.74
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.71
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.69
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.2
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.66
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.46
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.49
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.55
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.62
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.94
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,20.1
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,19.46
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.71
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.83
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.9
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.81
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.26
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.16
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.87
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.8
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.82
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.06
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.84
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.24
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.38
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.36
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.65
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
110262,Severn Beach Pocket,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,26.02
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,17.57
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,15.02
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,109.9
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.31
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.59
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.13
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.59
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.9
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.29
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.16
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.5
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.68
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.86
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.19
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.6
