Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.73
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.24
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.96
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.54
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,21.39
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,19.3
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,18.43
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,94.5
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.22
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.56
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,23.3
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.28
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.39
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.0
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.96
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.35
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.92
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.29
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.5
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.3
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,31.7
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.31
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.43
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.92
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.71
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,23.01
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,21.16
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,12.34
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,58.1
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,97.4
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.01
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.0
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.47
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.19
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.66
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.43
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.33
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.67
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.65
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.9
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.1
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,31.8
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.86
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.88
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.91
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
110262,Severn Beach Pocket,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,23.92
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,16.7
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.91
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,101.7
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.57
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.21
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.8
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.49
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.05
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.22
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.94
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.21
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.1
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,31.8
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.47
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.35
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.04
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.82
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,22.37
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,17.4
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.83
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,95.4
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.21
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.27
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.19
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.22
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.44
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.15
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.84
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.01
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.9
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.1
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,31.9
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.61
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.23
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.2
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.76
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.37
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,23.01
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.54
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.48
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,98.7
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.19
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.94
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.24
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.45
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.7
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.38
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.69
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.94
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.3
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,31.9
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.46
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.23
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.69
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.87
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
110262,Severn Beach Pocket,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,26.99
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.11
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.53
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,115.1
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.32
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.82
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.79
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.8
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.43
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.48
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.53
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.84
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.51
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,32.0
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.94
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.35
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.48
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.21
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,24.12
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,18.45
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,19.87
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,102.9
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.84
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.83
