Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.01
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,27.5
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.39
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.75
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.56
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.2
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.54
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.91
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.23
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.5
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,32.0
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.25
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.23
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.13
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.77
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.77
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
110262,Severn Beach Pocket,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,21.07
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,19.55
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.94
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.14
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.76
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.04
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.5
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.62
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.45
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.45
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.54
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.16
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.82
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.43
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.7
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.1
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,32.0
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.16
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.24
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.42
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.04
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.66
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
110262,Severn Beach Pocket,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,26.22
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,21.66
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.62
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,67.5
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,111.1
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.61
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,3.98
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.86
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.21
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.65
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.7
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.34
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.61
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.63
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.94
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.05
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.75
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.28
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.3
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,101.3
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,32.0
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.71
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.54
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.22
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.78
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,143.0
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
110262,Severn Beach Pocket,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,24.32
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,26.11
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.07
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,103.8
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,109.7
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.43
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.72
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.36
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.2
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.59
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.76
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.77
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.99
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.09
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.02
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.17
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.58
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.31
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.7
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,32.0
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.24
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.79
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.39
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.63
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
110262,Severn Beach Pocket,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,20.81
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,22.62
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,8.49
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.8
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.64
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.34
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.0
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.01
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.06
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.86
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.5
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.2
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.53
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.6
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.9
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.31
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.29
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.41
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.79
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.63
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.86
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,31.9
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.33
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.95
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.33
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.97
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.54
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,122.8
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,24.82
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,20.1
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.74
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,104.7
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.77
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.75
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.64
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.88
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.7
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.44
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.89
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.81
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.8
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.42
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.82
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.6
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.8
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,31.9
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.86
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.13
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.22
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.34
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
110262,Severn Beach Pocket,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,21.43
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,18.62
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.7
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,92.2
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.59
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.8
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.65
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.4
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.64
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.51
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.3
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.55
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.01
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.68
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.82
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.5
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.33
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.88
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,31.8
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.75
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.74
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.41
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.73
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.01
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
110262,Severn Beach Pocket,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,22.63
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.4
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.66
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,96.1
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
