Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.29
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.33
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.78
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.3
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.67
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.76
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.92
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.33
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.24
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.84
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.36
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.69
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.6
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,31.7
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.41
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.76
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.9
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.58
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.33
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.11
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,20.61
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.42
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.94
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.52
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.89
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.06
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.32
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.9
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.46
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.57
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.77
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.28
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.31
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.99
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.15
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.17
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.33
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.21
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.33
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.96
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,16.2
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,26.26
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.96
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,77.6
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,110.6
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.52
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.01
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.18
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.0
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.89
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.7
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.62
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.57
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.84
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.46
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.47
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.43
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.5
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.47
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.15
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.58
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.5
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.2
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.44
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.72
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.79
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.9
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
110262,Severn Beach Pocket,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,19.73
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,31.05
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.2
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,84.7
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,130.1
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.59
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.93
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.09
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.8
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.5
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.69
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.74
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.96
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.0
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.42
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.54
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.21
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.36
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.15
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.8
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.94
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.32
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.23
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.37
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.67
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
110262,Severn Beach Pocket,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,17.41
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,23.77
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,18.5
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,99.1
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.18
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.87
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.36
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.01
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.0
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.0
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.38
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.7
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.62
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.51
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.04
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.07
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.8
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,101.5
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.7
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.74
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.17
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.87
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.2
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
110262,Severn Beach Pocket,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,19.17
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,19.23
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.83
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.26
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,21.4
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.3
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.55
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.43
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.75
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.32
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.84
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.14
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.33
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.84
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.55
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.0
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,105.1
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,31.2
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.15
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.7
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.69
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.16
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.44
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,15.36
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,17.4
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.14
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.66
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.58
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.59
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.76
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.0
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.03
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.54
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.88
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.95
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.8
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.13
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.7
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.1
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,31.1
