Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.42
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.03
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.44
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
110262,Severn Beach Pocket,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,13.62
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,16.84
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.88
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.04
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.13
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.48
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.47
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.7
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.99
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.92
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.2
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.64
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.07
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.3
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.8
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.5
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,106.5
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.96
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.83
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.36
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.31
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.16
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,12.42
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.73
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,16.51
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.6
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.33
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.16
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.98
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.72
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.96
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.62
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.77
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.03
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.25
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.1
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.9
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,30.9
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.43
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.25
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.03
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.33
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,17.16
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.36
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,12.16
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.28
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.9
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.72
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.19
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.31
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.32
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.13
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.89
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.6
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.8
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,30.8
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.56
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.14
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.76
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.09
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
110262,Severn Beach Pocket,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,13.84
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,14.54
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.39
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.48
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.11
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.7
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.29
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.77
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.24
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.74
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.75
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.01
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.49
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,30.7
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.57
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.89
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.44
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.6
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,15.92
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,14.1
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.05
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.4
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.42
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.13
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,22.3
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.18
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.14
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.11
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.21
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.52
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.24
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.1
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,102.1
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.77
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.96
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.61
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,11.48
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,14.22
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.52
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.61
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.1
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.21
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.67
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.12
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.17
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.53
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.16
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.19
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.9
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.52
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.43
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,17.98
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,14.09
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.1
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.53
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.67
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
