Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.28
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.06
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.36
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.53
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.82
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.68
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.1
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.8
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.84
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.19
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.85
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,16.75
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.08
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.21
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.96
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.21
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.8
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.89
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.72
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.21
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.03
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.73
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.48
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.0
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.9
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,30.3
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.48
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.35
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.66
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.4
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,9.86
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.75
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.69
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.28
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.2
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.13
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.18
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.16
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.82
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.93
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.52
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.8
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,30.1
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.79
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.85
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.32
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.5
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.52
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.99
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.25
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.05
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.1
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.5
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.17
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.65
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.94
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.35
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.5
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.1
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,29.9
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.11
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.46
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.43
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,15.12
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,11.69
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.87
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.6
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.83
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.86
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.38
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.16
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.76
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.45
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.6
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.1
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,29.7
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.8
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.37
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.34
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.97
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,10.35
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.99
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.48
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.51
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.06
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.79
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.7
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.0
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.12
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.16
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.74
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,112.4
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,29.5
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.87
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.77
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.02
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,8.25
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.34
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.82
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.41
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.05
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.96
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.54
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.1
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.82
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.66
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.99
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,29.2
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.38
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.62
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.97
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.03
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.82
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.46
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
