Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.61
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.06
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.15
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.0
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.36
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.78
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.04
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.46
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.1
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.1
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.21
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.95
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.36
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.64
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.76
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.17
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.74
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.3
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,24.3
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.04
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-27.39
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.37
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.94
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.36
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.09
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.51
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,114.0
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,28.6
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.8
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.7
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.92
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.43
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.09
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.96
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.27
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.59
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.59
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.88
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.46
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.07
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.88
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.27
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.69
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,28.3
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.99
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.89
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.56
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.45
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.25
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,8.29
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.96
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.33
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.86
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.49
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.76
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.24
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.98
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.92
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.8
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.5
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.41
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.49
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.02
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.38
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.6
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.53
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.33
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.67
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.67
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.78
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.35
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.68
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.59
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.56
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.3
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,27.7
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.42
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.02
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.95
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.01
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.37
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.25
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.04
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.96
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.09
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.51
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.77
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.58
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.35
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.95
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.5
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.3
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,27.6
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.18
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.52
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.94
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.72
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.99
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.75
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.75
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.6
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.93
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.06
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.38
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.18
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.94
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.62
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.2
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,95.3
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.9
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
