Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.31
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.91
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.33
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.46
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.27
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.49
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.33
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.81
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.12
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.0
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.41
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.54
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.77
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.66
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.91
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.78
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.04
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.96
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.7
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,27.2
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.94
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.62
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.92
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.71
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.27
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.78
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.43
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.05
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.85
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.72
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.29
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.42
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.13
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.6
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.1
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.02
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.8
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.4
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,27.0
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.47
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.69
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.74
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.83
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.38
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,9.34
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,8.25
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.86
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.13
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.18
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.22
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.33
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.99
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.72
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.11
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.9
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,26.9
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.61
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.77
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.72
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.76
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.08
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.07
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.82
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.01
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.47
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.14
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.59
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.02
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.06
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.1
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,26.8
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.09
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.91
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.37
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.51
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,9.16
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,16.48
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.92
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.06
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.48
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.19
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.96
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.16
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.76
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.8
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.49
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.2
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.1
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,26.6
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.97
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.54
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.29
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.76
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,11.0
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,14.97
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.14
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,72.1
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-29.29
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.87
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.01
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.07
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.97
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.84
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,128.2
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.0
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,26.4
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.77
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.12
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.76
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,148.7
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.99
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.67
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
