Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.45
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.15
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.06
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-27.48
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.09
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.26
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.44
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.82
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.66
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,117.5
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.1
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,26.2
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.49
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.8
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.27
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.42
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.72
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.89
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.83
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.8
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.66
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.98
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.1
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.87
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.26
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.8
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.3
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,26.0
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.2
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.78
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.03
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.85
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
110262,Severn Beach Pocket,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.31
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.09
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.74
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,24.8
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.36
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.01
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.04
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.13
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,63.5
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.68
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.52
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.54
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.46
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.98
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.55
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,115.1
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.8
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,25.9
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.33
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.33
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.62
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
110262,Severn Beach Pocket,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.62
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.65
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.42
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.13
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.11
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-27.06
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,23.04
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.54
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.87
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.76
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.96
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,117.2
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,125.1
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.8
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,25.8
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.31
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.8
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.38
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.83
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
110262,Severn Beach Pocket,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.38
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.84
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.98
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.57
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,25.98
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.91
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.04
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.84
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.13
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,109.7
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,133.4
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,25.7
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.54
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.24
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.07
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.62
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.65
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
110262,Severn Beach Pocket,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.59
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,13.62
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.4
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,88.9
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.12
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,24.41
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.22
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.33
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.15
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.79
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.5
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,127.5
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,25.5
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.7
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.28
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.18
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.73
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
110262,Severn Beach Pocket,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.3
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,12.46
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.86
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.2
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.01
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,108.0
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.66
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,29.09
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.21
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.04
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-21.84
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.43
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.3
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,151.0
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,25.4
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.27
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.91
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.91
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.92
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,151.3
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
110262,Severn Beach Pocket,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.61
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.62
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.1
