Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,96.3
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.06
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,27.42
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.49
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.38
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-20.28
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.66
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.9
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,142.1
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,25.2
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.71
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.47
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.98
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.57
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
110262,Severn Beach Pocket,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.12
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,11.67
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.37
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.22
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.72
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.88
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.24
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.67
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.83
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.59
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,115.9
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,25.2
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.46
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.74
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.53
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
110262,Severn Beach Pocket,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.01
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.41
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,11.74
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.84
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.25
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.08
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.09
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.01
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.26
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.36
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.67
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.07
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.4
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,25.0
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.0
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.11
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
110262,Severn Beach Pocket,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.32
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,13.2
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.34
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.14
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,73.7
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.9
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,22.51
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.4
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.79
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.09
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.33
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,120.4
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,24.8
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.39
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.28
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.48
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.74
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,15.32
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.29
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.37
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.16
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.5
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.39
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.68
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.1
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.56
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.93
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.45
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,95.5
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.1
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,24.7
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.44
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.58
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.28
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.38
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.51
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,10.35
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.32
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.09
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.71
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.42
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,22.48
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.03
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.19
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-19.03
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.14
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.0
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,122.2
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.4
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,24.6
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.74
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.74
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.82
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.37
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.98
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.9
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.43
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.31
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.94
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.63
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.99
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.81
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.38
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.84
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.15
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,24.4
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
110262,Severn Beach Pocket,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.17
