Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-08T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-08T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-08T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-08T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.29
110262,Severn Beach Pocket,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.09
110262,Severn Beach Pocket,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.97
110262,Severn Beach Pocket,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.79
110262,Severn Beach Pocket,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.14
110262,Severn Beach Pocket,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.44
110262,Severn Beach Pocket,2023-06-08T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-08T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-08T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-08T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,23.3
110262,Severn Beach Pocket,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
110262,Severn Beach Pocket,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
110262,Severn Beach Pocket,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
110262,Severn Beach Pocket,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.62
110262,Severn Beach Pocket,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.95
110262,Severn Beach Pocket,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
110262,Severn Beach Pocket,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
110262,Severn Beach Pocket,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.62
110262,Severn Beach Pocket,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.69
110262,Severn Beach Pocket,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
110262,Severn Beach Pocket,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
110262,Severn Beach Pocket,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.87
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,15.19
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.25
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.75
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.91
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.76
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.85
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.01
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.07
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.14
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.3
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,23.1
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.65
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.71
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.13
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.45
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,12.33
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,16.14
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,11.71
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.76
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.24
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.02
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.15
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.02
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.54
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.58
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.9
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,23.0
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.31
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.93
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.98
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.88
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.06
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.65
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,16.26
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.25
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.35
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.36
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.64
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.58
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.31
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.71
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.03
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.01
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.67
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.44
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,13.17
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,16.23
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.85
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.87
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.67
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.91
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.66
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.49
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.34
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.52
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.54
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.41
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.48
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
110262,Severn Beach Pocket,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.47
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,13.01
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.24
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.52
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.25
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.52
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.13
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.84
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.29
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.89
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,22.7
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.16
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.65
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.22
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,17.07
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,14.56
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.58
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.52
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.13
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.15
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.73
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.9
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.88
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.22
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.53
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.38
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.58
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.47
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.32
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,16.11
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.74
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,15.6
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.9
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.56
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.87
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
