Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.43
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.14
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.75
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.53
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.04
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.8
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.88
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.31
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.7
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.38
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.7
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.66
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.28
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
110262,Severn Beach Pocket,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,17.33
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.41
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.9
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.02
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.06
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.99
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.91
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.19
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.16
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.27
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.0
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.31
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.14
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.16
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
110262,Severn Beach Pocket,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.34
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,13.76
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,18.22
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.33
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.55
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.02
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.86
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.26
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.22
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.96
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.35
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.9
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.18
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.95
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.28
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.13
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,138.8
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,13.97
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,12.26
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.18
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.6
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.15
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.84
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,21.6
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.5
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.74
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.68
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.35
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.96
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.08
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.97
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.9
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.6
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,22.7
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.89
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.28
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.34
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.83
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,15.56
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,17.39
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.72
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.39
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.71
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.3
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.16
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.72
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.58
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.04
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.5
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.65
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.4
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.63
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,106.3
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
110262,Severn Beach Pocket,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,19.3
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,13.47
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.48
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.62
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.0
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.84
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.42
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.82
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.44
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.84
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.6
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.28
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.88
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.46
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.58
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,17.05
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.08
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.91
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.9
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.85
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.0
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.69
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.17
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.95
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.04
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.34
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.73
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.52
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.14
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.26
