Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.8
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.93
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,23.5
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,11.51
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,13.79
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,99.5
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.62
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.21
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.96
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.02
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.15
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.59
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.87
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.46
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.1
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,22.8
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.1
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.79
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.05
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.72
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,20.78
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,15.34
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,16.6
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.9
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.18
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.0
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.06
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.5
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.29
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.45
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.79
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.39
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,22.9
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.14
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.2
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.81
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.33
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,16.89
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,12.48
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,10.78
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.57
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.93
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.28
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.65
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.03
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.99
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.16
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.75
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.09
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.82
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,22.9
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.32
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.15
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.41
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.98
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,13.98
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,10.35
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.85
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.46
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.87
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.86
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.11
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.23
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.19
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.33
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.26
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.12
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,23.0
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.97
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.88
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.9
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.73
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,10.76
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,8.34
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.21
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.83
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.85
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.09
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.06
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.26
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.1
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.83
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.22
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.86
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,23.1
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.77
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.39
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.63
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.13
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,9.27
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,8.13
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.16
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.32
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.66
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.1
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.43
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.75
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.34
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.88
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.62
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.69
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.55
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.63
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,23.1
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.36
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.88
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.91
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.24
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.5
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,10.12
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.73
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.29
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.38
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.94
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.56
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.83
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
