Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.7
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.93
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.97
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.98
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.81
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.41
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,23.1
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.4
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.18
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.74
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.68
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,9.94
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.34
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,8.25
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,31.7
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.32
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.37
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.54
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.57
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,26.0
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.7
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.5
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.84
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.86
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.5
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.19
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.0
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,23.2
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.03
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.93
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.39
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
110262,Severn Beach Pocket,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,8.07
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.81
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,13.03
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.94
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.94
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.72
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.27
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.65
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.42
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.47
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,23.3
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.56
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.32
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.03
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.33
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,12.18
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.79
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.6
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.52
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.88
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.51
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.79
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.49
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,23.4
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.51
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.61
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.18
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.31
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.61
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.4
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,8.92
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,13.71
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.59
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.14
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.53
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.63
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.9
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.79
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.82
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,23.5
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.6
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.26
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.41
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.33
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,8.62
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,14.14
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.68
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.49
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.02
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.4
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.0
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.73
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.5
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.02
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,23.6
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.93
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.24
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,8.83
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,10.82
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.89
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.98
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.13
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.04
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.38
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.53
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.82
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.33
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.0
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,23.7
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.6
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.82
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.67
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,8.27
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,17.17
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.87
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
