Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.54
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.6
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.91
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.52
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.48
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.99
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.83
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.16
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,23.7
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.9
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.41
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.29
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.2
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,9.27
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,22.53
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.02
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.79
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.57
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.65
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.06
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.82
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.04
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.22
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.68
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,23.9
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.56
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.77
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.04
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.19
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.5
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,23.17
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.88
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,95.8
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.01
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.35
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.13
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.65
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.87
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.92
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.22
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.09
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,24.0
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.6
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.49
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.6
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,15.78
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.98
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,,N Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.32
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.08
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.79
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.49
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.22
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.83
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.27
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.9
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,24.1
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.63
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.6
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.24
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.67
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.26
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.12
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,,L3 Active Power,kW,7.91
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,,L2 Active Power,kW,15.44
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,,L1 Active Power,kW,7.64
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,,N Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.03
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.34
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.34
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.26
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.67
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.5
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.07
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.78
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.74
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.22
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,24.3
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.68
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.63
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.45
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,,L3 Active Power,kW,8.4
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,,L2 Active Power,kW,12.23
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.97
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,,N Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.07
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.52
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.77
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.21
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.94
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.15
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.96
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,24.4
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.58
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.64
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.69
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.36
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.81
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,,L2 Active Power,kW,10.29
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.18
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.89
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.89
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.29
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.69
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.66
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.91
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.0
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.69
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.46
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,24.5
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.85
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.82
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.37
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.84
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.81
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
