Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.37
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,,L2 Active Power,kW,10.9
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.68
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.84
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.46
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.65
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.78
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.77
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.71
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.92
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.85
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,24.7
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.87
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.81
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.9
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.34
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.02
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.84
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.8
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.09
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,,L2 Active Power,kW,10.05
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.63
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.66
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.47
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.45
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.79
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.08
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.61
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.79
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.71
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.06
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.73
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.1
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,24.8
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.78
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.78
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.83
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.74
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.92
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.82
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.19
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,,L2 Active Power,kW,10.42
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.13
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.38
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.82
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.03
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.2
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.41
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.57
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.81
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.36
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.55
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.5
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,25.0
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.84
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.82
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.87
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.09
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,,L3 Active Power,kW,8.19
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,,L2 Active Power,kW,12.84
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,,L1 Active Power,kW,7.0
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,,N Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.78
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.2
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.84
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.0
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.73
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.35
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,25.1
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.02
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.98
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,5.02
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.64
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.72
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,,L3 Active Power,kW,9.37
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,,L2 Active Power,kW,11.55
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.01
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,,N Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.17
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.69
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.19
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.19
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.48
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.16
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.44
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,25.2
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.54
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.01
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.18
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.96
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,,L3 Active Power,kW,7.34
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,,L2 Active Power,kW,10.53
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.95
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.26
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.41
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.92
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.94
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.28
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.06
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.82
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.49
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.22
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,25.3
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.23
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.24
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.6
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,11.96
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.44
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.69
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.74
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.58
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
