Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.43
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.04
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.98
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.59
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.17
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,25.5
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.6
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.9
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.67
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.51
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,12.7
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.72
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,,N Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.24
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.71
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.65
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.7
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.87
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.17
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.14
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.53
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.27
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,25.6
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.08
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.35
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.3
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.81
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.48
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,,L2 Active Power,kW,13.7
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.65
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.29
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.68
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.65
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,27.5
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.84
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.26
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.73
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.63
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.02
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,25.8
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.91
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.94
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.83
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.88
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.69
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,,L2 Active Power,kW,15.62
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.79
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,,N Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.19
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.39
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.41
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.01
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.67
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.91
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.59
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.14
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,25.9
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.69
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.72
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.35
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.64
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.33
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,,L2 Active Power,kW,16.12
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.09
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,,N Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.54
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.31
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.44
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.89
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.83
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.04
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.05
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.57
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.53
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,26.0
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.71
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.7
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.74
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.07
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,,L3 Active Power,kW,10.22
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,,L2 Active Power,kW,10.86
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.63
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.8
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.32
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.29
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.41
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.87
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.22
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.3
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.91
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.26
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.31
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,transformer,,Temperature,C,26.2
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.45
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.37
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.89
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.13
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.44
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,,L2 Active Power,kW,10.74
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.41
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.47
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.44
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.53
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.93
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.44
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.46
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.63
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.77
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.39
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,transformer,,Temperature,C,26.4
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.79
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.53
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.19
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,,L2 Active Power,kW,11.67
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.81
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.42
