Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.5
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.55
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.95
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.48
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.76
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.31
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.63
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.37
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.61
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,transformer,,Temperature,C,26.5
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.81
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.21
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,,L3 Active Power,kW,7.95
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,,L2 Active Power,kW,11.02
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.69
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.38
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.71
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.31
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.97
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.88
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.73
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.21
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,transformer,,Temperature,C,26.8
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.96
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.74
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,,L3 Active Power,kW,8.45
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,,L2 Active Power,kW,11.96
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.6
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,,N Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.32
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.01
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.3
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.57
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.48
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,transformer,,Temperature,C,26.9
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.64
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.64
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.84
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.75
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.66
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.7
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,,L3 Active Power,kW,10.62
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,,L2 Active Power,kW,11.9
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.68
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,,N Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.87
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.14
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.65
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.7
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.6
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.36
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.3
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.35
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.7
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,transformer,,Temperature,C,27.0
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.76
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.73
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.8
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.98
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.3
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,,L3 Active Power,kW,8.92
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,,L2 Active Power,kW,25.68
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.9
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,,N Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,107.5
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.93
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.81
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.35
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.96
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.73
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.33
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,30.1
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.25
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.33
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.76
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
110262,Severn Beach Pocket,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,9.66
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,23.33
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.14
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,,N Current (RMS),A,68.9
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.4
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.05
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.9
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.79
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.53
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.76
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.74
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.32
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.75
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,30.3
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.84
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.96
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,9.72
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,21.82
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.39
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,,N Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.5
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.63
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.0
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.47
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.07
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.27
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.6
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
