Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,,L3 Active Power,kW,10.01
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,,L2 Active Power,kW,15.52
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.71
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,,N Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.89
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.55
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.2
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.85
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.58
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.05
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.85
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.6
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.0
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.9
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.14
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.66
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,,L3 Active Power,kW,11.05
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,,L2 Active Power,kW,17.74
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,,L1 Active Power,kW,9.42
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,,N Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.39
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.0
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.88
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.77
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.88
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.11
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.68
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,30.7
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.45
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.02
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.6
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
110262,Severn Beach Pocket,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.83
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.97
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,,L2 Active Power,kW,22.73
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,,L1 Active Power,kW,8.91
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,,N Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,96.2
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.55
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.07
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.76
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.91
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.78
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.71
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.49
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.9
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,30.8
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.79
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.09
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
110262,Severn Beach Pocket,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,10.83
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,15.73
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,10.4
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.48
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.75
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.48
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.79
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.12
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.01
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,30.9
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.55
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.76
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.01
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.73
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,12.48
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,13.52
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,9.86
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.66
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.6
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.18
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.11
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.74
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.07
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.1
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.9
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.9
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.09
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,11.94
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,11.57
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,9.67
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.02
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.03
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.96
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.16
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.03
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.98
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,31.1
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.4
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.87
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,14.35
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,14.11
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.96
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.16
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.84
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.7
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.45
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.59
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.85
