Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.93
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.75
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.11
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.26
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.27
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.88
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,23.74
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,13.05
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,11.26
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,102.0
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.82
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.86
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.39
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.37
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.79
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.62
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.61
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.99
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.16
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.73
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.79
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.16
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.26
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,15.29
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,15.9
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,12.17
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.9
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.11
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.69
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.76
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.79
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.94
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.98
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.95
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.25
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.2
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
110262,Severn Beach Pocket,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,13.77
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,16.91
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.74
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.53
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.42
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.99
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.21
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.84
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.56
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.42
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.17
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.1
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,31.7
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.52
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.26
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.25
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,14.53
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,14.31
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,11.78
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,44.5
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.99
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.24
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.91
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.16
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.62
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.87
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.37
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.21
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.05
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,31.8
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.46
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.77
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.27
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.62
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
110262,Severn Beach Pocket,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,13.73
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,15.49
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,11.78
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.91
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.67
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.19
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.12
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.07
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.9
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.82
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.5
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,32.0
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.07
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.32
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.78
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.15
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,15.96
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,15.86
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,13.42
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.95
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.17
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.53
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.74
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.36
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.28
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.7
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,105.4
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,32.1
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.86
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.06
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.86
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.13
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.26
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.03
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,15.84
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,14.19
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,15.08
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.5
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.56
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.2
