Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.42
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.56
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.47
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.93
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.23
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.27
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,76.8
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,32.2
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.12
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.19
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.73
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.06
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,22.96
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.82
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,12.07
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,98.3
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.05
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.57
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.04
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.93
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.38
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.47
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.56
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.52
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,32.3
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.61
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.42
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,3.6
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.38
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,20.55
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,14.24
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,15.07
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.6
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.96
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.0
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.75
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.76
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.93
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.69
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.06
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,32.4
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.7
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.05
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.17
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,4.9
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.93
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,20.11
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,15.88
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,15.81
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.64
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.26
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.3
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.7
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.07
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.49
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.63
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,32.6
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.58
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.29
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.8
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.68
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
110262,Severn Beach Pocket,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,19.48
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,17.96
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,17.81
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,45.8
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.3
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.92
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.05
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.54
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.54
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.51
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.08
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.99
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.45
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,32.7
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.9
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.03
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.58
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.16
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,20.43
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,16.73
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,16.34
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,87.7
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.72
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.43
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.03
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.71
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.16
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.42
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.8
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,32.8
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.21
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.13
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.92
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.17
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.78
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,27.94
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,20.88
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,10.68
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,79.5
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,117.9
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.9
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.62
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.16
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.52
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.43
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.69
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.47
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.4
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.5
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,32.9
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.68
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.16
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.16
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,22.63
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,23.2
