Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,11.67
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,67.3
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,96.5
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,99.2
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.54
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.94
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.5
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.18
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.68
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.37
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.73
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.21
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.04
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.6
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,33.0
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.11
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.51
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.1
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,20.04
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,22.85
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,13.59
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.5
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.83
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.42
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.87
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.53
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.33
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.98
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.37
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.22
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.9
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,33.1
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.85
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.03
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.25
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.17
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.5
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,21.41
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,17.08
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,12.68
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,91.3
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.83
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.24
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.79
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.18
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.92
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.58
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.94
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.0
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.7
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,33.1
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.37
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.53
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.32
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.73
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,21.35
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,17.98
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,13.57
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.42
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.27
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.19
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.95
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.83
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.04
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.05
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.28
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.41
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.62
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.3
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.5
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,33.2
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.28
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.98
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.77
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.47
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.5
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,20.87
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,21.8
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,14.5
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,89.1
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.3
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.11
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.06
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.55
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.36
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.94
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.5
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.07
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.38
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.02
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.52
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.53
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.9
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.6
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,33.3
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.32
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.81
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.7
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.17
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.6
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,22.81
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,26.29
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,23.16
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,96.7
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,110.6
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.8
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.71
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.23
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.95
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.66
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.94
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.25
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.38
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.57
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.41
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,87.0
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,33.4
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.36
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.92
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.97
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,56.78
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
110262,Severn Beach Pocket,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,22.53
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,17.26
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,18.26
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,95.4
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.65
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.35
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.86
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.98
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.2
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.92
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.55
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.28
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.7
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,25.25
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
