Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,108.7
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,33.4
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.37
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.57
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.29
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,5.81
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.04
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,22.13
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,18.35
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,10.63
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,93.9
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.82
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.68
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.33
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.66
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.66
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.0
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.14
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.01
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.96
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.5
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.1
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,33.4
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.85
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.0
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
110262,Severn Beach Pocket,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,23.02
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,20.33
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,10.9
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,97.2
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.3
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.49
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.13
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.95
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.15
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.27
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.72
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.17
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.41
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.48
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.7
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,33.4
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.64
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.28
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,24.2
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.01
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,19.67
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,19.3
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.6
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.34
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.27
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.23
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.13
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.99
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.98
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.84
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.77
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.2
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.56
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.44
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.79
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.9
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.3
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,33.4
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.66
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.76
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.5
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.92
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.72
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,19.9
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,23.97
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,12.92
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,101.4
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.48
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.3
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.42
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.29
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.03
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.46
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.3
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.8
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.9
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,33.4
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.7
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.81
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.49
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.95
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
110262,Severn Beach Pocket,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,22.17
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,17.72
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.19
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,94.4
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.75
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,3.27
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.86
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.38
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.0
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.77
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.61
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.34
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.82
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.58
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.32
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.71
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.91
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.51
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.5
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.6
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,106.2
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,33.4
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.56
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.94
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.33
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.71
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
110262,Severn Beach Pocket,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,21.72
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,18.23
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.4
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,92.5
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.61
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.84
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.03
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.6
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.21
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.02
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.36
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.76
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.55
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.44
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.36
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.4
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.5
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,90.4
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,33.4
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.1
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.77
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.15
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.8
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
110262,Severn Beach Pocket,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,23.07
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,16.82
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.28
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,98.0
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.78
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.83
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
