Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.99
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.87
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.35
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.12
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.06
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.38
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.2
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.68
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.03
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.4
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,95.7
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,33.3
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.76
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.46
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.79
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.48
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
110262,Severn Beach Pocket,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,21.01
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,15.1
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.04
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,90.0
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.45
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.39
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.56
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.66
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.5
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.8
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.43
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.42
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.8
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.21
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.4
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.48
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.81
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.5
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.8
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,33.2
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.05
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.18
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.84
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.83
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.68
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,29.04
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.57
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.06
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,122.3
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.85
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.92
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.13
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.93
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.12
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,23.5
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.96
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.41
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.16
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.79
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.11
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.47
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.29
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.17
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.7
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,98.0
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,33.2
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.31
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.82
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.82
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.3
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,20.14
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,17.6
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.03
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.85
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.91
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.51
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.19
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.95
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.18
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.17
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.65
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.99
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.04
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.16
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.45
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.3
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.3
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,33.1
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.24
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.04
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.81
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,15.45
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,17.88
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,16.78
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.65
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.86
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.19
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.06
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.31
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.4
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.92
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.77
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.02
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.24
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.19
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.6
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.5
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.5
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,33.1
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.88
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.28
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.07
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.84
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,16.19
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,22.81
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.82
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,96.2
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,3.68
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.72
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.91
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.71
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.96
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.1
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.7
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.07
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.28
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.58
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.07
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.58
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.9
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,23.71
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.0
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,107.1
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,100.8
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,33.0
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.44
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.24
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.91
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.97
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
110262,Severn Beach Pocket,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,16.73
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,25.56
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.44
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,107.9
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.86
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.65
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.9
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.5
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.85
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.86
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.67
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.32
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.23
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.58
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.1
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,32.9
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.84
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.96
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.32
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
110262,Severn Beach Pocket,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,15.26
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,24.09
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.6
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,67.9
