Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,102.2
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.36
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.53
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.86
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.95
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.83
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.29
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.27
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.63
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.72
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.4
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,32.8
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.65
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.53
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.08
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.7
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
110262,Severn Beach Pocket,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.92
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,16.04
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,22.27
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.65
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,93.5
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.13
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,26.1
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.22
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.72
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.05
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.58
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.43
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.42
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.41
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.62
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.1
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,94.8
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,32.7
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.86
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.57
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.13
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.62
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.92
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
110262,Severn Beach Pocket,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,18.69
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,16.81
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.09
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,54.5
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.25
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.77
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.86
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.12
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.71
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.96
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.56
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.41
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.05
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.7
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.3
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,32.6
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.64
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.26
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.55
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
110262,Severn Beach Pocket,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,18.36
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,27.62
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.94
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,117.1
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.45
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.86
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.36
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.99
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.69
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.6
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.33
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.43
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.42
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,32.4
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.6
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.88
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.06
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.64
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
110262,Severn Beach Pocket,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,18.06
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,18.11
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.03
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.57
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.03
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.31
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.64
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.03
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.09
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.99
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.99
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.63
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,96.8
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,32.2
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.56
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.69
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.65
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.81
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,20.59
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,17.16
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,11.6
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.34
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.87
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.75
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.59
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.47
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.87
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.03
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.55
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.71
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,31.9
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.66
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.86
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.2
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
110262,Severn Beach Pocket,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,19.53
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,17.79
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.65
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.5
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.72
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.73
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.7
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.8
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.87
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.13
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.82
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.46
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.71
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.43
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.6
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.8
