Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.6
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,31.7
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.89
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.32
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.04
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.25
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,16.42
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,19.62
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.21
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.27
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.75
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.34
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.09
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.9
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.63
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.66
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.79
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.35
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.27
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.61
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.71
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.97
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.74
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.4
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.33
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.7
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.81
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.03
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.6
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
110262,Severn Beach Pocket,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,16.07
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,18.05
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.67
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.7
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.01
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.55
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.32
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.59
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.87
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.83
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.29
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.5
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.85
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.2
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.3
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.51
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.15
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.57
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.14
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
110262,Severn Beach Pocket,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,13.05
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,14.55
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.98
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.39
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.65
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.06
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.24
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.08
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.88
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.89
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.2
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.3
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.37
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.32
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.72
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
110262,Severn Beach Pocket,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,14.96
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.6
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.82
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.6
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.83
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.34
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.21
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.49
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.91
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.8
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.16
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.5
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,31.8
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.19
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.19
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.46
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.05
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,12.24
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,11.37
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.57
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.05
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.62
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.99
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.12
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.14
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.06
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.18
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.71
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.3
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.6
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,31.8
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.88
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.22
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.35
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
110262,Severn Beach Pocket,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.55
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.89
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.68
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.56
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.99
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,30.3
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.67
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.63
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.08
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.52
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.42
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.37
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,31.7
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.64
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.01
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.2
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,14.66
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,12.37
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.25
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.3
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.11
