Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.54
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.3
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.77
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.79
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.4
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.97
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.3
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.2
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.9
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.3
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.74
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.83
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.96
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.76
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,9.54
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.81
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.11
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.71
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.89
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.39
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.62
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.88
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.71
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.69
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.9
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.59
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.07
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.41
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.42
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.04
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,13.2
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.03
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.4
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.27
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.68
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.01
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.8
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.89
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.38
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.24
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.29
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.71
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.7
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.9
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.1
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,31.2
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.45
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.68
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.44
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.6
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
110262,Severn Beach Pocket,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.19
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,11.51
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.72
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.68
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.77
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.6
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.02
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.19
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.64
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.11
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.4
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,30.9
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.15
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.7
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.64
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.72
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.94
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.36
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.23
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.33
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.68
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.58
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.34
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.97
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.35
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.87
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.38
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.98
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.29
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.06
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.55
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.4
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.13
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.31
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.31
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.62
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.17
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,8.02
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.63
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.34
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.87
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.4
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.1
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,30.3
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.38
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.06
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.02
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.19
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.01
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.36
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,11.97
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.08
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.01
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.82
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.97
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.08
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.24
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.18
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.42
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.23
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.7
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,29.9
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.05
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.66
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,11.03
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.73
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.95
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
