Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.85
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.49
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.68
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.59
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.5
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.07
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.97
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.69
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.01
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.8
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,29.6
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.75
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.58
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.17
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.1
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.47
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,10.54
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.76
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.14
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.62
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.02
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.77
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.4
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.37
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.39
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.86
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.56
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,29.3
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.68
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.35
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.98
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.71
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.84
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.93
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.28
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.64
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.05
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.64
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.23
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.07
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.89
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.36
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.62
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,29.1
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.98
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.82
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.96
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,13.88
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,12.51
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.34
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.44
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.61
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.84
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.91
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.53
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.48
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.99
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.9
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.6
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,28.9
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.33
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.96
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.95
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.57
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,101.5
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,12.17
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,14.53
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.73
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.67
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.05
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.64
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.45
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.91
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.01
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.62
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.63
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.2
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.5
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,28.8
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.46
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.23
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.81
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
110262,Severn Beach Pocket,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,11.57
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.0
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.92
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.85
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,69.7
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.2
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.4
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.28
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.09
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.39
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.89
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.7
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,28.6
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.99
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.34
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.09
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.7
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,10.25
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.49
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.45
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,27.1
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.26
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.03
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.16
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.37
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.7
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.78
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.83
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.43
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.5
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.1
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.6
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
