Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.64
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.07
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.63
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.01
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,14.49
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.55
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.05
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.4
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.93
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,24.1
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.1
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.9
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,25.1
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.57
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.19
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.77
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.98
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.13
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.85
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.8
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,112.4
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,28.3
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.72
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.03
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.51
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.07
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
110262,Severn Beach Pocket,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,12.02
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.49
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.67
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.19
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.1
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.24
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.07
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.1
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.28
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.71
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.11
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.62
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.15
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.9
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.1
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,28.2
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.86
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.48
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.24
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.42
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,12.23
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.33
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.97
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.75
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.72
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.64
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,70.5
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.76
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.31
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.62
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.06
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.54
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.16
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.1
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,109.7
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.83
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.05
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.55
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.36
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.17
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,11.75
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,8.87
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.06
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.73
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.81
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.21
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.0
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.98
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,23.78
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.47
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.2
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.39
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.79
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.7
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,121.1
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,27.8
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.47
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.84
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.81
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.43
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.51
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
110262,Severn Beach Pocket,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.81
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,11.16
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.89
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.38
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.42
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.36
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.61
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.89
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.32
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.42
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.24
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.7
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.54
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.49
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.4
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.5
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,27.6
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.46
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.75
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.21
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.96
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,10.22
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,11.38
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.86
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.61
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.4
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.8
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.91
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,70.5
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.52
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,22.61
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.05
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.28
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.55
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.85
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.4
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,115.8
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.12
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.72
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.57
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.6
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
110262,Severn Beach Pocket,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,13.53
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,11.52
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.92
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.81
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
