Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.0
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.14
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.59
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.64
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.02
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.45
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.09
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.8
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,106.6
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,27.2
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.12
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.86
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.19
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.21
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,127.5
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,11.71
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.32
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.8
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-28.32
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.92
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.08
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.05
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.09
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.34
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,119.5
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,105.9
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.3
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,27.1
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.4
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.99
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.14
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.4
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.76
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,127.1
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.77
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.01
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.43
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.05
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.41
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.92
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.2
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.26
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.91
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.48
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,26.9
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.74
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.29
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.7
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.71
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.89
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.61
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.8
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.05
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.19
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.55
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.47
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.54
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.93
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.01
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,103.0
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.7
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,26.7
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.89
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.82
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.48
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
110262,Severn Beach Pocket,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.74
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,12.55
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.12
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.87
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.26
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.92
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.8
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.45
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.11
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,98.0
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.6
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,26.5
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.73
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.16
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.69
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.68
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,9.87
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,13.34
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.5
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.77
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.03
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.96
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.84
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.38
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.56
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.02
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.61
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,107.0
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,26.4
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.8
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.38
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.37
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.46
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,14.39
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.77
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.95
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.73
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.1
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.12
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-31.17
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.12
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.24
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.63
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.93
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.01
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,133.9
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.1
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,26.2
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.5
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.63
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.53
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.22
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.63
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.17
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.01
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.86
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
