Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.92
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.12
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.14
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.31
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.66
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.47
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.88
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.0
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,26.1
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.5
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.32
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.45
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
110262,Severn Beach Pocket,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,9.26
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,11.47
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.41
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.97
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.7
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.3
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.02
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.39
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.8
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.79
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.67
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.42
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.34
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,26.0
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.95
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.66
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.9
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.89
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,11.45
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,13.24
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.3
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.31
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.64
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.68
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.24
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.61
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.97
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.63
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.52
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,107.7
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.9
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,25.9
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.27
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.84
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.74
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,4.96
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.22
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.89
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.38
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.86
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.5
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,70.5
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.76
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.44
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.25
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.88
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.98
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.71
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.5
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,102.6
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,25.8
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.62
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.24
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.69
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
110262,Severn Beach Pocket,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,14.59
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,11.3
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.48
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.96
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,63.5
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.46
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,22.86
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.94
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.27
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.56
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.99
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.2
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,124.0
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,25.6
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.15
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.3
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.38
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
110262,Severn Beach Pocket,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.19
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.03
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.52
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.75
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.09
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.9
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.99
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.57
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.48
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.76
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.81
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.4
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.6
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.9
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,25.5
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.83
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.41
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.25
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.99
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.43
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,11.91
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,10.44
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.8
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.94
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.39
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.51
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.59
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.04
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-28.49
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.26
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.69
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.93
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.77
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.83
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,122.0
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,112.0
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.1
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,25.4
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
