Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.04
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.78
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.09
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
110262,Severn Beach Pocket,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,15.03
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,11.62
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.53
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.17
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.74
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.05
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-25.09
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.69
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.87
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.45
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.01
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.75
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,108.5
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.3
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,25.3
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.86
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.68
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,156.1
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.02
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.59
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.99
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.89
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.83
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.53
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.04
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.85
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.84
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.25
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.13
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.64
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.74
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.2
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.8
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,25.1
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.18
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.22
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.91
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.47
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,16.72
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.9
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,7.98
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.9
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.82
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.01
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.03
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.59
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.77
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.6
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.82
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.45
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.2
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.2
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,25.0
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.99
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.32
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.15
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.58
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,17.04
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,11.89
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.88
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.8
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.4
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.33
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.24
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.11
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.26
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.06
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.05
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.99
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.5
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,24.9
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.45
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.22
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.84
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.59
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.96
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,14.9
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,12.23
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.5
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.2
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.61
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.56
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.68
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.78
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.68
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.36
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.48
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,24.7
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.84
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.07
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,2.44
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.67
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,13.48
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,12.77
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.36
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.54
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.41
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.17
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.47
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.95
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.82
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.3
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.2
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.74
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,24.6
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.45
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.8
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,12.5
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,13.33
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,6.88
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.62
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
