Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.28
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.48
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.43
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.58
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.38
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.14
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.3
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.3
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,24.4
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.48
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.42
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.48
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.86
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,22.12
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,12.84
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.42
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,94.3
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.34
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.03
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.3
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,24.3
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.07
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.5
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.38
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.23
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.49
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.9
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,24.3
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.68
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.64
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.11
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.99
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,14.34
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.07
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.73
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.13
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.29
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.46
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.11
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.96
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.1
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.46
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.7
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,24.1
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.26
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.03
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.91
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.88
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,133.6
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
110262,Severn Beach Pocket,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,11.24
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,13.31
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.35
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.42
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.45
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.11
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.12
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.44
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.74
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.06
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.46
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.1
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,24.0
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.43
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.04
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,13.01
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.23
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.08
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.76
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.46
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.09
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.93
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.56
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.49
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.97
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.58
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,23.9
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.85
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.63
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,2.56
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.75
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,14.77
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,12.47
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.35
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.47
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.23
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.56
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.45
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.07
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.53
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.41
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.47
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.5
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.6
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,23.8
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.43
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.4
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.8
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,14.87
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,13.51
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.2
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,4.3
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.26
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.94
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.34
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.95
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.22
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.8
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.7
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,23.8
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.1
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.33
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.9
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
110262,Severn Beach Pocket,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,17.07
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.21
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,11.56
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
