Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.13
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.9
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.18
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.72
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.59
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.16
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.0
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.48
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.37
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,94.3
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,23.7
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.22
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.86
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.84
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.65
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
110262,Severn Beach Pocket,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,27.21
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.28
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,16.79
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,116.3
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.31
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.66
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.91
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.17
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.79
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.1
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.9
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.3
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,23.7
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.14
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.42
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.4
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.78
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.31
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
110262,Severn Beach Pocket,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,34.2
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,18.98
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,12.44
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,142.5
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.46
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.46
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.66
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.58
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.07
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.45
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.28
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.1
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.92
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.5
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.0
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,23.8
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.75
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.84
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.99
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.48
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,130.8
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,18.83
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,12.31
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,12.85
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,12.39
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.1
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.45
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.73
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.12
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.7
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.73
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.76
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.0
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.9
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.5
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,23.8
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.99
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.24
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.04
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.72
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,15.46
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,12.27
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,16.18
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.21
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.64
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.74
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.84
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.39
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.88
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.58
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.24
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.8
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,23.8
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.82
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.72
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.89
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.79
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,13.85
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,12.03
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,12.28
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.59
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.0
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.85
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.06
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.12
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.17
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.12
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.68
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.1
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,23.8
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.49
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.83
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.64
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.06
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.82
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.4
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,10.09
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.66
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.5
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.62
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.18
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.11
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.13
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.95
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.79
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.79
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.48
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.6
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.12
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.7
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,23.9
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.62
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.42
