Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.34
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
110262,Severn Beach Pocket,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,12.9
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.69
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.01
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.32
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.7
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.98
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.55
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.32
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.72
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.17
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.4
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.72
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,23.9
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.26
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.69
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.31
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.1
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.68
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
110262,Severn Beach Pocket,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,9.54
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.47
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,12.2
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.41
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.86
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.72
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.5
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.16
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.45
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.85
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.17
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.47
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.23
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.3
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,24.0
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.92
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.19
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.55
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.08
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.49
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,9.21
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.24
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.75
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.36
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.88
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.5
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.51
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.57
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.81
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.86
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.89
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.0
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,24.0
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.15
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.2
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.53
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,8.58
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,11.03
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.5
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.29
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.0
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.58
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.2
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.36
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.67
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.4
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.38
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.19
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,24.1
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.36
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.43
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.88
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,9.41
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,12.32
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,7.72
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.97
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.0
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.31
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.2
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.85
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.06
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.88
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.33
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.05
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.61
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.1
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,24.2
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.69
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.48
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.12
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.01
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,10.4
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.23
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,7.79
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.97
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.6
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.91
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.26
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.4
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.42
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.98
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.91
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.58
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,24.3
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.13
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.6
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.6
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.24
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,7.48
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,9.57
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.72
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.35
