Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.19
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.81
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.78
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.33
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.95
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.39
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,24.3
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.41
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.27
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.08
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.85
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.55
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,6.35
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.12
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.73
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.98
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.14
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.85
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.32
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.37
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,24.4
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.39
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.85
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.33
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.9
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,9.2
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.53
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.49
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.58
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.11
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.33
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.17
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.37
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.72
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.5
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,24.5
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.1
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.71
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,8.1
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,15.48
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.32
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.61
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.74
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.79
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.76
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.32
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.97
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.71
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,24.5
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.74
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.55
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,15.17
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.01
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.29
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.41
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.81
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.29
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.42
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.12
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.16
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,24.6
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.79
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.46
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.73
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.81
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.01
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,14.69
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.55
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.91
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.29
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.34
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.13
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.17
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.54
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.07
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.7
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,24.8
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.07
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.26
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.65
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.75
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,15.11
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.29
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,,N Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.92
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.48
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.69
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.37
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.86
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.52
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.83
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,24.9
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.37
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.14
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.72
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,11.45
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.28
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.24
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
