Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.54
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.82
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,24.8
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.02
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.7
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.28
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.89
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.47
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.73
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,25.0
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.32
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.93
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.24
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.54
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.35
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,9.05
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,17.58
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.95
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.81
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.58
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.35
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.88
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.31
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.68
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.64
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.63
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,25.2
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.86
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.42
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.29
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
110262,Severn Beach Pocket,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,8.51
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,19.86
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.62
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.9
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.27
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.16
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.12
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.41
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.25
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.25
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.48
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,25.3
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.62
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.54
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.91
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.49
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,18.56
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.68
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.84
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.01
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.36
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.79
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.1
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.96
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.07
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.61
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.78
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.78
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,25.5
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.89
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.2
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.78
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.32
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,12.11
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.7
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.87
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.46
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.49
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.24
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.8
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.55
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.73
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.48
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.61
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.21
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.85
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,25.6
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.11
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.86
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.63
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.25
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,11.58
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.56
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.94
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.74
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.71
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.19
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.48
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.93
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.94
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.86
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.78
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,25.7
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.93
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.53
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.64
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.59
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.94
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,10.51
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.93
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.53
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.56
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.93
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.37
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.6
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.37
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.15
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,25.9
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.54
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.28
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.17
