Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.57
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,13.33
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.87
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.46
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.77
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.99
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.69
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.06
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.48
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.59
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.14
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,26.1
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.52
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.25
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,7.77
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,11.93
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.75
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.7
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.88
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.65
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.55
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.28
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.43
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.95
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.54
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,26.2
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.91
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.86
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.35
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.67
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,7.32
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,12.07
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.62
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.02
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.9
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.58
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.69
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.36
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.1
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.26
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.87
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,26.3
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.37
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.63
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.84
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,8.01
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,11.31
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.76
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.24
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.32
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.78
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,23.3
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.43
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.85
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.8
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.22
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.17
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.3
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,26.4
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.07
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.22
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.42
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.83
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,8.08
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,13.14
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.22
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.27
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.25
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.29
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.77
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.24
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.41
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.81
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.65
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.69
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.16
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.3
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,26.6
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.19
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.51
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.49
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.78
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.31
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.49
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,,L2 Active Power,kW,15.51
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.06
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,,N Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.1
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,6.21
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.5
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.51
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.37
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.39
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.39
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.36
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.73
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.24
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,26.8
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.06
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.65
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.1
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.63
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.88
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.59
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,,L2 Active Power,kW,15.42
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.28
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,,N Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.07
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.28
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.28
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,18.2
