Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.96
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.64
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.38
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.49
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.34
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,26.9
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.69
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.27
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.35
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.77
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,,L3 Active Power,kW,8.43
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,,L2 Active Power,kW,16.34
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.57
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,,N Current (RMS),A,48.3
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.26
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.42
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.52
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.89
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.81
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.24
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.1
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.65
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.63
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.01
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,27.1
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.46
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,108.7
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.12
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,,L2 Active Power,kW,14.6
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.27
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,,N Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.23
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.44
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.9
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.52
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.63
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.37
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.11
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.01
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.96
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,27.3
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.98
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.13
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.82
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.81
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,,L2 Active Power,kW,13.63
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.6
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,,N Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.23
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.34
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.37
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.89
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.5
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.29
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.97
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.94
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.44
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.66
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.32
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.65
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.56
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.79
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,,L2 Active Power,kW,12.07
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.07
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,,N Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.33
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.42
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.92
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.87
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.7
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.26
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.35
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.35
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.92
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,27.7
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.73
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.05
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.73
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,8.43
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,12.9
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.46
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,,N Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.95
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.57
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.33
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.35
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.9
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.67
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.31
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.55
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.84
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,27.8
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.88
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,8.49
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,13.8
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.84
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.12
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.61
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.04
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.82
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.26
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.71
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,28.0
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.25
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.31
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.72
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,8.33
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,13.92
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.85
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.68
