Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.11
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.26
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.01
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.15
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.07
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.21
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.22
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,28.2
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.49
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.67
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.09
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.13
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.95
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,13.23
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,10.89
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.95
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.83
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.76
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.23
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.23
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.24
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.39
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,29.6
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.71
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.24
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,11.31
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,12.96
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,7.94
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.15
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.11
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.01
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.64
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.54
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.06
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,29.7
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.58
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.8
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,10.64
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,13.32
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.31
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,41.7
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.82
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.7
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.84
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.07
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.72
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.16
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.12
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,29.8
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.46
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.37
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.25
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,11.37
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,16.88
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.22
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,51.4
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.0
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.82
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.2
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.6
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.36
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,29.9
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.23
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.22
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.54
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.89
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,11.3
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,20.84
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,7.49
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.1
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.21
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.96
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.58
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.6
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.73
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.24
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,30.0
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.49
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,11.57
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,21.28
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,7.54
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.5
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.89
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.19
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.89
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.71
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.79
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.85
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,30.0
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.42
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.88
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
