Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,12.0
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,12.72
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,8.29
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.77
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.84
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.58
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.22
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.45
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.65
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.38
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.7
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,30.1
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.8
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.29
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,11.99
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,10.43
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,10.62
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.01
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.23
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.03
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.05
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.74
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.09
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,30.2
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.22
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,3.92
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.3
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,12.08
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,10.69
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,10.54
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.65
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.12
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.94
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.03
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.04
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.6
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.91
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,30.3
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.23
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,3.92
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.18
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.71
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,11.77
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,12.01
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,11.73
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.18
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.4
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.7
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.69
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.68
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.58
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.97
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.95
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,30.3
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.94
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.88
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.71
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,11.93
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,11.74
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,12.63
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.62
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.3
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.31
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.92
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.41
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.38
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.26
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.28
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.73
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.92
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.22
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.91
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.8
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,13.63
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,11.66
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,13.86
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.53
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.91
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.37
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.84
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.71
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.17
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.15
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.06
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.1
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.91
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,13.6
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.48
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.44
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.57
