Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.86
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.17
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.07
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.04
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.57
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.12
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.13
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.6
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.66
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.73
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,14.94
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,14.14
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,13.27
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.85
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.52
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.06
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.0
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.33
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.24
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.32
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.22
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.1
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.35
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.05
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,16.35
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,14.73
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,13.55
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,23.1
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.48
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.14
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.58
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.84
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.73
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.39
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.61
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.3
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.77
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.92
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.3
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.08
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,13.47
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,15.15
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,12.74
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.41
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.25
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.46
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.89
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.09
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.18
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.5
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.19
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.9
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.96
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.17
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.31
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,13.99
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,16.39
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,16.74
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.77
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.9
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.77
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.7
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.31
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.64
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.76
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.44
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,30.6
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.67
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.79
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.4
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,20.29
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,15.79
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,17.47
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.62
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.05
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.49
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.15
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,20.2
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.95
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.04
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.08
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.04
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.24
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.08
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,30.7
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.15
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.29
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,42.27
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,26.5
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,18.99
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,14.88
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,112.2
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.7
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.09
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.51
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.05
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.1
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,25.0
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.51
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.75
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.33
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.66
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.67
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.01
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.2
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,30.7
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.63
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.51
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.52
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.42
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,19.38
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,18.39
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,16.5
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.1
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.7
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.46
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,10.8
