Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.05
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.63
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.73
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.06
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.22
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.94
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.55
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.03
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.4
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,30.8
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.84
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.06
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.96
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,18.78
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,16.61
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,15.93
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.05
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.13
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.8
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.32
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.47
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.0
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.09
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,30.8
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.22
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.81
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.47
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.31
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.14
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,21.0
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,17.57
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,16.91
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.4
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.2
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.75
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.37
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.7
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.99
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.06
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.56
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.74
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.25
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.58
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.3
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,30.8
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.23
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.98
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.49
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.83
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
110262,Severn Beach Pocket,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,21.75
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,25.09
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,12.11
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,93.3
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,105.8
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.12
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.83
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.63
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.74
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.31
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.51
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.62
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.1
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.1
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,30.9
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.72
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.33
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.34
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.02
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,21.86
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,17.76
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.41
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,93.7
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.67
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.66
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.68
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.89
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.5
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.35
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.97
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.27
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.47
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.7
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.41
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
110262,Severn Beach Pocket,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,18.05
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,17.46
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,16.79
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.9
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.62
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.78
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.94
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.52
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.49
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.84
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.37
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.02
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.91
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.42
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.22
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,20.09
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,19.56
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,17.8
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.5
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.3
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.37
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.19
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.75
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.97
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.54
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.9
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.39
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.5
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,31.1
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.33
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.49
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
