Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,21.12
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,17.8
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,20.67
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.0
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.34
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.85
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.75
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.5
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.79
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.48
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.66
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.46
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.21
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.79
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,31.2
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.76
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.91
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.1
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.42
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,18.05
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,23.47
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,17.66
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,98.8
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.54
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.08
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.78
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.88
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.55
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.44
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.6
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.5
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.96
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.57
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.91
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.18
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.89
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,16.22
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,18.74
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,11.61
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.32
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.68
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.19
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.61
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.4
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.96
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.12
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.82
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.5
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.62
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.65
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.8
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
110262,Severn Beach Pocket,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,16.79
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,16.97
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,14.09
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,42.6
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.05
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.11
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.33
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.9
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.92
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.59
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.26
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.75
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.7
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.59
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.33
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.58
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.16
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,18.45
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,23.14
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,16.89
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,53.6
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.9
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,99.1
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.11
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.23
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,24.7
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.13
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.34
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.98
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.93
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.12
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.33
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.2
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.65
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.03
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.35
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.41
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,19.11
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,18.25
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,16.79
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,44.8
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.28
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.02
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.3
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.27
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.68
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.37
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.52
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.81
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.64
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.1
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.7
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.38
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.9
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.36
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.86
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.13
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.99
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,22.63
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,19.63
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,20.94
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,95.3
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.19
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.79
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.55
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.3
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.62
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.51
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.88
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.05
