Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.84
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.34
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.5
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.03
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.71
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.99
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.88
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
110262,Severn Beach Pocket,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,21.72
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,19.3
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,25.78
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,92.5
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,108.3
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,41.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.17
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,24.6
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.56
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.84
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.28
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.97
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.08
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.0
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.85
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.61
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.99
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.46
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.98
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.46
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.15
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,26.55
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,17.25
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,23.52
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,111.6
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.7
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,98.6
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.16
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.24
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.22
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.73
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.57
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.28
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.09
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.09
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.42
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.82
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,100.5
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.85
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.44
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.61
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.42
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,26.79
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.08
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,17.59
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,112.8
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.58
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.92
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.82
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.71
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.63
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.43
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.83
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.42
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.11
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.84
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.26
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.5
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.43
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.08
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.1
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.71
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,27.68
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,21.24
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,26.98
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,116.6
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.8
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,112.9
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.72
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.41
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.84
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.9
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.74
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.22
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.72
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.63
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.13
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.05
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.4
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.9
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.1
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.85
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.42
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.79
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.79
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
110262,Severn Beach Pocket,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,23.89
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,19.75
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,19.7
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,101.3
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.0
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.09
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.29
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.74
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.77
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.41
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.3
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.13
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.63
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.47
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.13
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.34
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.95
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,85.3
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,110.5
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.25
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.41
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.78
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.39
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
110262,Severn Beach Pocket,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,22.4
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,20.64
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.16
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,97.3
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.09
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.58
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.38
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.32
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.12
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.51
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.3
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.53
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.57
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.4
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.18
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.24
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.4
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,31.7
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.42
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.34
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.02
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.15
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
110262,Severn Beach Pocket,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,17.59
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,22.0
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,14.73
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.3
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.47
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.7
