Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.54
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.9
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.94
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.47
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.13
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.31
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.56
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.28
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.19
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.49
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.1
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,31.7
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.89
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.16
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.37
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
110262,Severn Beach Pocket,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,20.86
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,22.36
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,15.28
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,47.9
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.3
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.64
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.48
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.72
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.74
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.02
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.18
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.38
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.3
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.73
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.51
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.49
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.1
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,31.6
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.98
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.09
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.21
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
110262,Severn Beach Pocket,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,20.49
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,20.06
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,15.21
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,88.1
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.1
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.9
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.36
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.56
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.61
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.18
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.01
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.33
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.9
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.13
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.09
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.8
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.12
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.97
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.26
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,21.33
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,22.29
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,15.87
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.4
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.84
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.08
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.29
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.47
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.78
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.22
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.16
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.59
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.6
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,104.3
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,31.5
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.24
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.03
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,50.16
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
110262,Severn Beach Pocket,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,21.55
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,32.45
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.17
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,93.4
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,134.8
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,3.85
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.25
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.4
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.08
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.85
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.88
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.41
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.05
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.19
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.1
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.0
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.4
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.94
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.59
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.7
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.83
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
110262,Severn Beach Pocket,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,17.37
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,21.72
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.16
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.9
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,95.9
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.71
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.9
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.39
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,6.5
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.98
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.54
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.98
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.21
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.06
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.54
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.93
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.1
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.98
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.27
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.93
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.56
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
110262,Severn Beach Pocket,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,17.84
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,12.23
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,12.25
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.72
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.32
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.98
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,21.8
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.47
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.46
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.38
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.88
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.47
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.69
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.93
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.52
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.01
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.4
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.44
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.97
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.53
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.55
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,16.03
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,15.59
