Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.5
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.9
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.76
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.58
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.14
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.83
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.59
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.17
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.81
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.32
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.96
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.9
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.18
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.33
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.91
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.69
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,16.05
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,15.0
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,15.64
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.9
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.6
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.78
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.97
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.05
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.55
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.07
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.83
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.77
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.29
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.49
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.54
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.36
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.54
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.07
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.14
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.5
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.24
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.75
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.97
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.6
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.25
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
110262,Severn Beach Pocket,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,22.58
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,14.19
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,16.71
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,95.4
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.84
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.64
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.86
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.7
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.45
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.2
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.12
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.56
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.82
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.09
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.65
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.03
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.9
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.8
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.99
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.12
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.71
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.87
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,14.74
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,13.37
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,16.12
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.99
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.16
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.18
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.39
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.75
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.2
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.71
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.0
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.1
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.4
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.25
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.59
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.24
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.13
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
110262,Severn Beach Pocket,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,14.9
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,12.26
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,12.41
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.97
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.98
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.2
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.0
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.63
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.74
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.6
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.97
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,24.57
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,96.8
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,91.3
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,106.0
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.17
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.0
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.89
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.38
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
110262,Severn Beach Pocket,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,20.24
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,11.05
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,11.4
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.96
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.7
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.86
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.42
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.7
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.84
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,22.76
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,87.9
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,96.7
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.29
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.78
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.08
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.92
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,14.62
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,12.92
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.79
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.47
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.5
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.42
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.26
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.08
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.37
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.62
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.82
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.16
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.81
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.75
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,7.5
