Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,91.7
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.68
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.77
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,16.18
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,14.23
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,16.03
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.26
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.92
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.53
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.41
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.29
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.98
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.13
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.61
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.8
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.91
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.25
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.57
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.51
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,14.99
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,13.47
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,11.4
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,38.9
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.14
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.96
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.19
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.71
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.34
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.67
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.38
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.66
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.09
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,83.9
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,74.6
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.85
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.54
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,4.43
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,33.76
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,14.51
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,20.06
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,13.71
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.07
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.04
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.32
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.78
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.37
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.6
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.75
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.37
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.5
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.0
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.14
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.05
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.84
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,13.16
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,14.64
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,10.71
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.05
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.86
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.44
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.51
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.77
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.37
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.62
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.91
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.47
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.24
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.3
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.4
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,75.5
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.39
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.47
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.14
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.66
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,14.3
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,13.11
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,10.16
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.84
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.32
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.82
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.13
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.79
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.76
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.05
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.0
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.17
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.27
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.0
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,80.2
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.7
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.54
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.49
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.86
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.19
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
110262,Severn Beach Pocket,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,18.0
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,13.63
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,9.33
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.86
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.15
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.67
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.94
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.79
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.45
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.11
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.49
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.89
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.32
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.07
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.75
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
110262,Severn Beach Pocket,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,14.77
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,13.37
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,8.41
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.67
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,28.7
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.44
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.19
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
