Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.16
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.28
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.56
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.92
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.78
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.03
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.29
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.14
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.4
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.34
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.55
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.21
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,13.62
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,12.32
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,8.37
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.02
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.35
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.4
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.46
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.91
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.69
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.82
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.23
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.83
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,21.07
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.7
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.0
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,93.9
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.72
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.97
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.15
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.72
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.91
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.3
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,11.02
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,13.74
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,12.11
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.15
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.79
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.62
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.65
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.48
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.93
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.91
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.89
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.36
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.46
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.2
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.4
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,31.4
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.56
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.09
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.03
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.37
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,14.04
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,12.59
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,11.86
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,36.1
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.65
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.66
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.41
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.39
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.5
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.79
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.26
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.7
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.75
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.22
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.69
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,93.4
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.88
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.93
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.19
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.83
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.75
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,11.92
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,13.73
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,9.34
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.79
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.34
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.39
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.07
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.75
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.73
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.65
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.81
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.42
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,102.9
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.5
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,31.3
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.84
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.72
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.72
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,12.49
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,15.79
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,13.81
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.91
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.74
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.03
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.94
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.0
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.01
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.21
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.8
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,99.3
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,86.2
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,31.2
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.81
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.94
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.14
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.81
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
110262,Severn Beach Pocket,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.68
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,13.77
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,12.3
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.85
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.42
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.45
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,61.5
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.76
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.84
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.92
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.1
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.28
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.76
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,78.8
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,104.2
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,31.0
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.62
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.02
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.29
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.4
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.05
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
110262,Severn Beach Pocket,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,15.82
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,13.65
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,14.57
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,36.6
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.4
