Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.5
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.82
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.66
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.05
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.6
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.07
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.27
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.73
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,104.1
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,118.1
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,30.9
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.51
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.8
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.8
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.5
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
110262,Severn Beach Pocket,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,22.63
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.26
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,12.81
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,94.5
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.47
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.7
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.64
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.71
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.69
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.11
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.81
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.62
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.86
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,83.7
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.9
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,30.7
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.49
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.16
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.99
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.59
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
110262,Severn Beach Pocket,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,14.47
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,17.16
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,12.07
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,39.6
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.73
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.3
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.04
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.57
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.69
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.09
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.63
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.74
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.6
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.2
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.2
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,30.5
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.61
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.47
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.42
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.19
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
110262,Severn Beach Pocket,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,14.1
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,14.62
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,10.73
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.11
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.6
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.35
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.21
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.84
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.74
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.95
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.63
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.0
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.26
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.0
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,97.5
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,30.4
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.28
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.98
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.04
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,29.42
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,15.48
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.22
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,15.76
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.6
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.63
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,5.6
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.85
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.12
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,50.0
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.99
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.35
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.16
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.21
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.06
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.26
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,91.7
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,116.4
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.2
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,30.3
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.1
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.83
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.22
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.2
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.96
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
110262,Severn Beach Pocket,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,13.17
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,10.63
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,16.36
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,41.0
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,3.47
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.32
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.8
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.28
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.06
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.7
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.61
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.73
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,24.59
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.31
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.45
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.62
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.63
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.8
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,128.9
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,30.2
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.72
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.74
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.36
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.08
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
110262,Severn Beach Pocket,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,19.53
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,11.46
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,13.05
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,54.1
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,1.78
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.78
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.48
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.84
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.8
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.61
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.76
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.08
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.65
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.89
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.9
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.01
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.16
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.97
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.25
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.1
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,98.9
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.7
