Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,30.1
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.54
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.76
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.64
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.6
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
110262,Severn Beach Pocket,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.34
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,13.15
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,11.87
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.29
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.58
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.07
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.94
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.23
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.87
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.73
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-28.28
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.32
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.63
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.49
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.85
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,20.06
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,120.6
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.9
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,88.2
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,30.0
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.39
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.03
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.13
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
110262,Severn Beach Pocket,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.47
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,7.23
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,13.53
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.86
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.11
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.61
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.32
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.1
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.9
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.05
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-27.58
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.81
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.28
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.19
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.26
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.61
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,121.1
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.6
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,29.9
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.88
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.79
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.33
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.71
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.25
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
110262,Severn Beach Pocket,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.95
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,15.6
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.16
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.24
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.04
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.18
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.1
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.3
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.58
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.28
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,18.36
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.92
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.39
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.12
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.57
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,113.7
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.7
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,29.7
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.17
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.05
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.84
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.83
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.48
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,11.97
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.47
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.2
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.57
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.1
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.65
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.77
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.36
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,3.92
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.68
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.08
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.49
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.34
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.61
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.1
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.3
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,113.6
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,29.5
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.08
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.04
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.27
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.54
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,12.72
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,22.37
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.82
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.2
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.03
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.89
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.05
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.39
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.31
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.81
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.9
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.21
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.5
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.27
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.51
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.35
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.89
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.9
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,112.2
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,29.3
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.94
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.02
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.31
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
110262,Severn Beach Pocket,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,20.05
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,19.69
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.27
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.5
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.76
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.54
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,15.1
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.9
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.86
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.72
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.97
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.78
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.64
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.9
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.58
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.42
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.8
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,111.9
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,29.1
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.15
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.13
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.5
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.84
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.29
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,141.7
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
110262,Severn Beach Pocket,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,13.38
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,21.68
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.18
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.58
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.6
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
