Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.73
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.2
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,70.3
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-22.62
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.16
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.17
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.96
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.54
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.12
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,97.5
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,112.4
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.48
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.28
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,126.0
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
110262,Severn Beach Pocket,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,11.91
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,11.78
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.08
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.94
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.84
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.9
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.29
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.03
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.7
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.9
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.04
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.49
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,26.3
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.43
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.81
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-21.42
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.21
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,105.0
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,143.5
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,28.7
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.45
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.54
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.7
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.79
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,129.5
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
110262,Severn Beach Pocket,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,16.18
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,15.23
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.33
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.74
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.48
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.41
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,23.1
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.25
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.36
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-17.08
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.23
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.0
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,121.8
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,28.5
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.83
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.48
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.33
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.8
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.89
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,148.2
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
110262,Severn Beach Pocket,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,13.93
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,15.43
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.52
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.87
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.69
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.32
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.01
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,32.8
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.28
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.61
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.1
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.74
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.72
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.7
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.16
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.46
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,101.5
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,100.6
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,78.4
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,28.3
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.56
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.03
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.77
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.13
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.97
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,13.43
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,17.34
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,14.44
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.4
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.64
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.48
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,23.1
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.5
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.1
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.32
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,84.4
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.94
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,26.27
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.05
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.81
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.28
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.19
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,134.4
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,28.1
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.5
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.2
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.19
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.91
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
110262,Severn Beach Pocket,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,13.28
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,15.12
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.99
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.81
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.23
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.87
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.94
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,102.9
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.49
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,31.31
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.34
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.12
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-21.75
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.96
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,156.4
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,27.9
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.9
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.02
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.6
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.9
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,130.6
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
110262,Severn Beach Pocket,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,11.87
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,19.55
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,11.14
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.3
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.74
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.74
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.66
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.68
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,74.4
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-27.5
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,24.65
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.98
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.54
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-19.53
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.51
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,117.4
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,131.3
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.5
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,27.7
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.22
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.38
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.52
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.85
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,123.3
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
110262,Severn Beach Pocket,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,12.55
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,20.11
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,13.5
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.6
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
