Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.17
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.52
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.4
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-28.88
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.5
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.08
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.14
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.32
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.35
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,123.9
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.6
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,84.7
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.03
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.76
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.66
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.17
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
110262,Severn Beach Pocket,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,19.39
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,19.63
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,12.61
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.9
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.57
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.18
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.69
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.41
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.59
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-26.0
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,23.4
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.82
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.26
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-18.09
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.3
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,110.5
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,122.5
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.27
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.26
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.56
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.18
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.98
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
110262,Severn Beach Pocket,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,19.0
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,14.04
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.67
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.0
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.24
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.47
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.25
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.93
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.71
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-24.35
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,23.79
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.78
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.29
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.26
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.32
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,106.2
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,120.1
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.1
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,27.2
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.46
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.08
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.63
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,35.94
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
110262,Severn Beach Pocket,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,15.64
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,12.61
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.4
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.11
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.26
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.64
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.88
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.0
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.07
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.39
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.69
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.57
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.81
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.47
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.02
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.96
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,110.2
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.3
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,27.0
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.05
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.44
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,3.16
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.9
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
110262,Severn Beach Pocket,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,19.28
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,14.6
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.06
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,83.9
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.67
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.11
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.72
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.4
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,57.1
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.28
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,20.52
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.86
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.78
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-16.57
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.6
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.1
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,111.6
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.7
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,27.0
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.02
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.16
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.59
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.52
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,128.8
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
110262,Severn Beach Pocket,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,13.21
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,20.69
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.91
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,89.4
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.86
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.66
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,21.52
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.32
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.5
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.58
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.46
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.3
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,108.6
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,26.9
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.21
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.45
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.95
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.3
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,127.4
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
110262,Severn Beach Pocket,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,12.49
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,21.8
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,13.73
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.7
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.27
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.08
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.05
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.74
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.72
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.82
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.41
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-23.48
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.1
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.83
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.79
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.63
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.72
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,100.9
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,94.9
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,26.8
