Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.27
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.23
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.35
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.74
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,12.97
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,20.21
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,14.54
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,47.2
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.72
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.34
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.4
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.65
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.7
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.91
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.46
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.49
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.49
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.3
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.47
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.64
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,88.4
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.1
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,26.8
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.51
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.62
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.06
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
110262,Severn Beach Pocket,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,16.66
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,18.2
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.5
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.7
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.23
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.08
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.75
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.7
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.6
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.12
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.76
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.89
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.26
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.55
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-14.03
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.77
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,86.4
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,26.7
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.74
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.85
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.11
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.37
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,18.34
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,11.5
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,12.37
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.3
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.1
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.18
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.17
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.5
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.86
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.08
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,50.1
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-20.76
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.55
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.32
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.78
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.29
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.95
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.6
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,26.6
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.78
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.04
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.44
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,138.9
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
110262,Severn Beach Pocket,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,19.64
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,12.32
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,17.67
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,85.4
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.36
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.66
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.55
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.14
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.3
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.54
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.4
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.73
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.22
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.73
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.92
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.2
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,26.4
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.41
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.05
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.7
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,2.77
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.9
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.4
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
110262,Severn Beach Pocket,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.95
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,10.63
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,12.37
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,16.01
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,42.1
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.73
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.9
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.57
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.97
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.1
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.83
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.36
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.58
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.76
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.1
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.9
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.8
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,26.4
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.09
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.45
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.1
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.94
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,15.67
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,18.71
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,48.1
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.5
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.1
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.81
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.47
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.2
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.51
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.52
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.97
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.34
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.27
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.46
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.5
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.47
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,19.04
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.0
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,80.6
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,26.3
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.62
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.16
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.46
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.25
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
110262,Severn Beach Pocket,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.92
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,13.48
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,13.4
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.25
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.04
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
