Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.94
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.07
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.24
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.1
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.3
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,17.12
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.97
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.25
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.23
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.66
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.6
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.9
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,71.1
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,26.3
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.21
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.39
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,1.49
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.37
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,17.69
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.89
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.59
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.46
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.88
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.01
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.24
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.79
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.9
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.0
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.94
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.94
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.14
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.52
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.36
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.1
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.7
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.7
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,26.2
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.23
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.0
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,0.02
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.35
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
110262,Severn Beach Pocket,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.33
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,13.2
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,13.44
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.95
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.02
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.51
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.65
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.02
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.9
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.48
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.92
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.73
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.68
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.99
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.37
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.3
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,26.2
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.62
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.52
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,2.43
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.12
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
110262,Severn Beach Pocket,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.41
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,14.58
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,12.51
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,38.6
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.89
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.93
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.19
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.6
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.59
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.72
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.13
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.44
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.52
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.9
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,26.2
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.89
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.6
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.73
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.25
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.28
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,17.63
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,12.3
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,42.0
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.7
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.47
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.47
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.89
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.31
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.74
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.44
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.39
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.42
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.53
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.9
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,26.1
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.94
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.08
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.65
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.25
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
110262,Severn Beach Pocket,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,11.0
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,21.59
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,10.19
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,90.5
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.86
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.49
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.5
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.9
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.93
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.9
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.96
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.44
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.69
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.18
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.2
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.0
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,26.1
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.23
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.63
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.7
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.86
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
110262,Severn Beach Pocket,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.13
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,18.09
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.78
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.3
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.97
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.13
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.58
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.51
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.39
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.46
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.25
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.56
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.2
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.7
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.93
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.38
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.4
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.0
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,26.2
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.33
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.76
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.13
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.32
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,19.57
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.15
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,50.8
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
