Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.33
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.95
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.82
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.09
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.99
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.7
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.36
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.29
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.15
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.27
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.8
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,26.3
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.83
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.16
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,19.07
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.58
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.6
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.37
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.33
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.03
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.55
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.15
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.23
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.09
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.82
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.54
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.04
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.5
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,26.3
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-22.81
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.1
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
110262,Severn Beach Pocket,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.89
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,18.25
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.8
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,52.3
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.1
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.99
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.11
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.4
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.36
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.57
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.97
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.63
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.75
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.21
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.1
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.3
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,26.4
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.74
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,12.15
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,17.26
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.62
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.27
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.25
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.62
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.35
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.54
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.7
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.61
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.19
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.07
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.57
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.96
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.8
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.3
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,26.4
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.32
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.64
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
110262,Severn Beach Pocket,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.6
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,16.21
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.03
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.08
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.9
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.81
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.5
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.46
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.83
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,19.9
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.33
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.41
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.02
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.03
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.87
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.8
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.7
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,26.5
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.22
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.29
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.91
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.37
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,7.34
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,16.22
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.91
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.16
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.51
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,12.5
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.3
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.74
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.06
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.56
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.35
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.02
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.57
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.38
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.08
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.97
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,41.8
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.5
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,26.5
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.27
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.34
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.46
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
110262,Severn Beach Pocket,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.77
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,17.77
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,7.47
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,50.4
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.43
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,2.93
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.08
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.1
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.55
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.84
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.84
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.85
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.18
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.85
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.14
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.6
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.9
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,26.6
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
