Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.74
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.66
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.19
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.84
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.43
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.75
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,16.11
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.34
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.62
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.52
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,14.6
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.15
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.41
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.42
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.97
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.85
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.86
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.24
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.6
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,26.6
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.25
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.98
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.44
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.78
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.94
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,7.04
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,15.97
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.87
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.12
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.06
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.56
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,18.4
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.37
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.78
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.48
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.14
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.6
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.11
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.9
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,26.6
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.21
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.4
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.92
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.44
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
110262,Severn Beach Pocket,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.77
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,15.29
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.04
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,44.1
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.49
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.49
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,20.0
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.22
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.55
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.91
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.93
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.25
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.66
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.5
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.5
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,26.8
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.09
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.24
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
110262,Severn Beach Pocket,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.83
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,15.58
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.61
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,47.4
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.47
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.5
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.24
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.28
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,17.8
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.25
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.71
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.18
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.73
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.15
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.61
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,26.8
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.63
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.31
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.66
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
110262,Severn Beach Pocket,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,7.19
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,16.25
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.66
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.76
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.3
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.74
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.65
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.74
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.64
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.86
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.68
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.13
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.9
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,26.9
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.6
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.4
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.69
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.2
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,18.56
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.28
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.23
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.5
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.53
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.11
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.0
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.12
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.44
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.63
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.84
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.54
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.15
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.3
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,26.9
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.73
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.59
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.54
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
110262,Severn Beach Pocket,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.86
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,18.86
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.12
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,57.5
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.17
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.6
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.54
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.7
