Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.5
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.79
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,15.6
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.55
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.85
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.04
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.92
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.37
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.46
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.8
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.9
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,27.0
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.57
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.91
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.86
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.18
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,18.15
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.14
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.02
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.48
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.34
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,11.1
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.6
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.22
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.2
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.75
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.17
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.52
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.1
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.24
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.66
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.5
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,27.1
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.8
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.78
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.5
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
110262,Severn Beach Pocket,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.78
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,20.85
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.49
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,58.4
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.12
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.22
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.25
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.9
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.5
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.81
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.76
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.06
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.53
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.84
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.06
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.0
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.4
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.8
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,27.2
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.17
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.49
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.12
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
110262,Severn Beach Pocket,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.08
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.81
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,20.82
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.08
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,58.2
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.7
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.44
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.98
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.51
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.2
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.53
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.15
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.88
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.61
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.4
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.36
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,27.3
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.62
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.85
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.19
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.1
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
110262,Severn Beach Pocket,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.23
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,8.21
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,18.9
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.92
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.94
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.28
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.26
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.64
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.07
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.21
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.67
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.08
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.29
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.61
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.7
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.7
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,27.4
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.41
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.94
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
110262,Severn Beach Pocket,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.76
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,20.88
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.29
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,59.7
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.4
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.94
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.13
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.3
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.53
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,21.5
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.21
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.03
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.26
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.9
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.87
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.53
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.9
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.7
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,27.5
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.98
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.86
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
110262,Severn Beach Pocket,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,8.11
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,16.19
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.65
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.42
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.99
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.3
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.54
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.51
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,14.8
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.24
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.58
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.54
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.05
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.62
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.97
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.1
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,27.6
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.45
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.61
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.72
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
110262,Severn Beach Pocket,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
110262,Severn Beach Pocket,2023-06-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
110262,Severn Beach Pocket,2023-06-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.11
110262,Severn Beach Pocket,2023-06-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
110262,Severn Beach Pocket,2023-06-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.6
110262,Severn Beach Pocket,2023-06-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,16.57
110262,Severn Beach Pocket,2023-06-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,7.38
110262,Severn Beach Pocket,2023-06-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,46.2
110262,Severn Beach Pocket,2023-06-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
110262,Severn Beach Pocket,2023-06-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
110262,Severn Beach Pocket,2023-06-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
110262,Severn Beach Pocket,2023-06-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.02
