Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
110262,Severn Beach Pocket,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
110262,Severn Beach Pocket,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.16
110262,Severn Beach Pocket,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.43
110262,Severn Beach Pocket,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
110262,Severn Beach Pocket,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
110262,Severn Beach Pocket,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.42
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.91
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,17.93
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.0
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,50.3
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.3
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.29
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.17
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,2.57
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,2.57
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.46
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.3
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.66
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.68
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.97
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.47
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.84
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.7
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,28.7
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.29
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.98
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,8.22
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,19.89
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,7.11
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.37
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.89
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.64
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,5.82
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.09
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-3.33
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,18.5
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,25.1
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.9
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.52
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.79
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.35
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.55
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.19
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.7
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.6
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,28.8
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.13
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.25
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
110262,Severn Beach Pocket,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.58
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.85
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.38
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,21.72
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.18
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,62.9
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.6
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.35
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.33
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,4.0
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,4.1
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-2.3
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,17.7
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.8
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.81
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.02
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.28
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,0.06
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.31
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.44
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.1
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.6
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.43
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.92
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
110262,Severn Beach Pocket,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.72
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,8.27
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,21.83
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.45
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,90.7
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.68
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.25
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.25
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.32
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.39
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.89
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,13.8
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.26
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.0
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.98
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.47
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.48
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.16
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.8
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.5
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,29.1
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.81
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.01
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
110262,Severn Beach Pocket,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.69
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,7.92
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,19.63
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.88
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.61
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.08
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.09
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.35
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.43
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.93
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,16.5
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.42
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.29
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.35
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.34
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.33
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.85
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.1
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,29.3
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.94
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
110262,Severn Beach Pocket,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.46
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.62
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,19.1
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.05
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.4
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.17
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.35
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.44
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.93
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.26
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.68
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.94
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.71
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.63
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.02
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,29.4
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.38
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.64
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.86
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.59
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
110262,Severn Beach Pocket,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,9.01
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,20.08
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.26
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,57.7
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.9
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.2
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.85
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.39
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.47
