Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.96
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,17.0
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.28
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.55
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.14
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.53
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.87
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.57
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.3
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,29.5
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.17
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.73
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
110262,Severn Beach Pocket,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,8.43
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,19.51
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,7.72
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,55.7
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.8
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.9
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.47
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.6
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.39
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.67
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.91
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.83
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.56
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.06
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.58
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.7
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.1
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.1
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,29.6
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.01
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.52
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.16
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,10.65
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,24.47
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,8.5
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,71.9
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,102.6
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.45
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.96
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.21
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.32
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,20.4
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.49
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.67
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.18
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.63
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.74
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.69
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.0
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,29.8
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.05
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.19
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.21
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
110262,Severn Beach Pocket,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.62
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.91
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,28.14
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,9.1
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,83.2
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,116.1
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.26
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.97
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.2
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.52
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.23
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,20.7
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,1.6
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.77
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.04
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.13
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.18
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.59
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,30.0
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.32
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.47
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.46
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
110262,Severn Beach Pocket,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.82
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,9.24
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,12.35
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.81
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,35.7
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.41
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,41.0,N Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.19
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.69
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.44
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.27
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,22.1
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.4
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.35
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.34
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,7.29
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.06
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.76
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.86
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.9
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.0
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.5
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,28.9
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.88
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.56
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.9
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.59
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,9.94
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,13.68
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.05
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,38.8
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.41
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.34
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.73
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,41.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.2
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.78
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.1
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.88
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,22.2
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.24
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.37
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.6
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.15
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.22
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.76
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.6
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,28.9
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.74
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.54
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.85
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
110262,Severn Beach Pocket,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.48
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,11.53
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,12.96
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.15
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.29
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.96
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.43
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,21.1
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.47
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.45
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.6
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.98
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.12
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.78
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,29.0
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.86
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.55
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.9
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
110262,Severn Beach Pocket,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
110262,Severn Beach Pocket,2023-06-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
110262,Severn Beach Pocket,2023-06-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
110262,Severn Beach Pocket,2023-06-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
110262,Severn Beach Pocket,2023-06-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,11.45
110262,Severn Beach Pocket,2023-06-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,11.73
110262,Severn Beach Pocket,2023-06-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,8.45
110262,Severn Beach Pocket,2023-06-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,34.9
110262,Severn Beach Pocket,2023-06-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
110262,Severn Beach Pocket,2023-06-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
110262,Severn Beach Pocket,2023-06-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
110262,Severn Beach Pocket,2023-06-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
110262,Severn Beach Pocket,2023-06-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
