Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.83
110262,Severn Beach Pocket,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
110262,Severn Beach Pocket,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
110262,Severn Beach Pocket,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
110262,Severn Beach Pocket,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.08
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.97
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,11.88
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,13.43
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,12.68
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,39.8
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.31
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.33
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,41.0,N Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.1
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.7
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.95
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.38
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.22
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,23.9
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.17
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.89
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.18
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-0.5
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.41
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.14
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.6
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,29.4
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.36
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.32
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.61
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
110262,Severn Beach Pocket,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.88
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,15.16
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,14.51
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,13.56
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,42.8
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.29
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.43
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.72
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.4
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.0
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.99
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.41
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.89
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.05
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.88
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.71
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.97
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.81
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.8
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.2
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.5
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.5
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,29.5
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.79
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.3
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.22
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
110262,Severn Beach Pocket,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.57
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,17.31
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,14.25
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,14.48
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,43.7
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.07
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.7
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.49
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.3
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,41.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.3
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.8
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.93
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.37
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.97
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.71
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.07
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.02
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.15
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.22
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.0
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.4
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.7
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,29.5
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.35
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.07
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.84
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.52
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.5
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
110262,Severn Beach Pocket,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.04
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,15.81
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,12.51
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,12.78
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,44.3
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,41.0,N Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.26
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,1.9
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.0
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.34
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.6
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.6
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.76
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.88
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.88
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.42
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.2
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.7
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.3
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,29.5
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.53
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.66
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.76
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
110262,Severn Beach Pocket,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,15.85
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,13.24
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,13.25
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,43.2
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.0
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.58
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.43
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,6.5
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.16
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.36
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.09
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.63
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.5
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.22
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.6
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.14
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.47
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.76
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.28
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,29.5
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.48
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.28
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
110262,Severn Beach Pocket,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,17.42
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.4
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,14.25
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,45.4
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.54
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.99
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,41.0,N Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.13
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.01
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.61
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.56
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.5
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,12.1
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.62
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.4
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.97
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.95
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.24
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.21
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,38.5
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.1
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.8
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.2
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,29.6
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.0
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.72
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.65
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,3.09
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.76
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
110262,Severn Beach Pocket,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.43
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,21.26
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,12.53
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,13.93
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,54.9
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.9
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.18
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.28
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.62
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.59
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.8
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,41.0,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,8.9
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.38
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.75
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.3
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.02
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.19
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.68
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.17
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.2
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
