Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,23.3
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.21
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.22
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.97
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.11
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.82
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.05
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.4
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.5
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,29.6
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.04
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.15
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.28
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.16
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
110262,Severn Beach Pocket,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,23.75
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,12.6
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,13.72
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,61.9
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,101.8
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.06
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.4
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,36.0
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.5
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,41.0,N Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.24
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.38
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,6.9
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.05
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,3.28
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,3.35
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-1.93
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.15
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,20.5
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.06
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.19
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.62
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.51
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.55
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.05
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.0
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.6
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,29.6
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.67
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.12
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.48
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,4.26
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.21
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
110262,Severn Beach Pocket,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,21.25
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,14.21
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,14.72
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,91.2
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,13.26
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.34
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.56
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,46.4
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,41.0,N Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.23
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.42
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.36
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.92
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,10.3
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.7
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.72
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.27
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.43
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.08
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.21
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.31
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,39.7
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.5
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,29.6
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.29
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.5
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.51
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,24.88
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,14.0
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,17.97
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,63.1
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,106.0
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.94
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.25
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.2
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,44.7
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.25
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.74
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.44
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,41.0,N Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.8
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.9
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.9
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.87
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.8
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.16
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.1
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.71
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.55
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.92
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.12
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.19
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.29
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.9
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.1
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.2
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,29.7
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.03
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.11
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.05
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
110262,Severn Beach Pocket,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.84
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,18.96
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.56
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,18.03
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,84.0
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.0
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.9
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.59
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.55
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.18
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.18
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.11
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,41.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,9.6
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.21
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.48
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.4
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.57
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.48
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.1
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.6
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.36
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.48
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,6.84
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.77
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.96
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.73
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.0
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.1
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.5
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,29.7
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.93
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.84
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.06
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.65
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
110262,Severn Beach Pocket,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.77
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,13.84
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,14.16
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,17.16
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,46.1
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.28
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.46
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.14
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.86
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,3.94
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.6
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,41.0,N Current (RMS),A,23.9
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,22.3
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.17
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.21
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.6
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.66
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.73
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.48
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.26
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.26
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,44.0
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.5
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.89
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.15
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.5
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.98
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.53
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.89
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.7
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,29.7
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.07
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.71
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
110262,Severn Beach Pocket,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,16.5
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,14.04
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,16.27
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,47.0
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.98
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.57
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.81
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.34
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,41.0,N Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.9
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,11.2
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.71
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.97
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,31.8
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,35.9
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.16
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.01
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.8
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.36
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.21
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-19.66
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.72
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.69
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.84
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.56
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.3
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,84.6
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.9
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,29.8
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.85
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.24
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.97
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.41
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.37
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
110262,Severn Beach Pocket,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,18.96
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,19.91
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,19.57
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,46.0
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.2
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.5
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.9
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.95
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.64
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.13
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.35
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
