Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.93
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,2.95
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,41.0,N Current (RMS),A,12.8
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.4
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.1
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,13.5
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.79
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.48
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.6
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.0
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.27
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.7
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.4
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.87
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.0
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,2.87
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.16
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.74
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.97
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.9
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.3
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.3
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,29.8
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.19
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.7
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,46.36
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
110262,Severn Beach Pocket,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,21.07
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,14.7
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,17.71
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,53.1
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,91.1
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.04
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.83
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.05
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.28
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.37
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.57
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.65
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.11
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.37
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,41.0,N Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,5.7
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.13
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.95
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.68
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.1
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.3
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.1
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.79
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.63
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.43
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,11.9
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.22
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.39
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.97
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.35
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.26
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.9
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.9
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.6
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.0
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,29.9
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.21
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.19
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.01
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.55
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
110262,Severn Beach Pocket,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,18.36
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.34
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,20.78
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,51.2
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.3
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.1
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.95
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.96
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.17
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.36
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.53
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.84
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.68
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.39
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,41.0,N Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.12
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.19
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.88
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.05
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.2
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.81
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.61
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.29
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,2.07
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.0
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,10.5
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.84
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.99
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.7
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.82
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.85
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.02
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.2
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.6
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.2
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,29.9
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.49
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.88
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.48
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
110262,Severn Beach Pocket,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,24.33
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,17.22
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,16.37
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,65.4
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,107.3
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.77
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.74
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.09
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.02
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.38
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,0.98
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,41.0,N Current (RMS),A,7.3
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,4.2
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,4.7
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.5
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.22
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,0.0
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.83
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.06
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.5
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.8
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.6
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,19.7
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.56
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.21
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.24
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.9
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.6
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.09
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.73
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,4.18
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.16
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.37
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.62
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.0
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.4
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,30.0
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.45
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.13
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.24
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.38
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
110262,Severn Beach Pocket,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,23.06
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,20.44
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,20.07
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,58.9
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,100.7
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,86.0
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.71
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.94
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.03
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.3
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.17
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.39
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.6
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.85
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.69
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,41.0,N Current (RMS),A,10.6
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,13.4
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.9
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.11
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.77
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.82
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.33
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.5
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,3.7
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.7
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.75
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.55
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.42
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,2.8
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,6.7
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-16.73
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.91
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,5.97
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.6
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.72
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.43
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,9.9
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.7
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.0
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.2
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,30.0
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.67
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.87
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.09
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.98
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
110262,Severn Beach Pocket,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,23.58
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,21.26
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,21.16
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,48.7
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,100.2
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.5
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.2
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.95
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.92
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.29
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,0.01
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.44
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.52
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,2.36
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.63
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,41.0,N Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,11.0
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.7
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.19
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.69
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.75
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.67
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,20.6
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,4.0
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,23.5
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.13
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,0.74
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.14
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,0.66
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.22
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.31
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,48.6
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,3.2
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,5.9
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.67
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.08
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,1.98
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.51
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.14
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.11
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,8.7
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.0
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.8
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,30.0
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.88
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.5
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.89
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.93
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.07
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
110262,Severn Beach Pocket,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.79
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,23.6
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,20.09
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,26.73
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,58.7
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,101.1
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.8
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.6
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.45
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.13
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.12
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-0.06
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-0.45
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.62
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,1.91
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,1.67
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,41.0,N Current (RMS),A,9.2
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,9.8
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,7.8
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.11
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.76
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,0.91
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.07
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,5.3
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-0.15
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,1.26
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,1.19
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.52
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,1.56
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,6.3
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,7.0
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,7.4
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.96
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.53
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,3.02
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.77
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.18
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.73
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,9.1
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.2
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.9
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,30.0
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.02
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.57
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.86
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.88
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
110262,Severn Beach Pocket,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
